Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-03-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
723349,BROOK LANE - OLTON,2023-03-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-03-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
723349,BROOK LANE - OLTON,2023-03-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-03-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
723349,BROOK LANE - OLTON,2023-03-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
723349,BROOK LANE - OLTON,2023-03-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-03-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
723349,BROOK LANE - OLTON,2023-03-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.36
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.93
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-03-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.26
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.06
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.29
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.26
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.29
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-03-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.16
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.13
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.16
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.13
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-03-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.76
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.79
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.15
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-03-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.48
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.13
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
723349,BROOK LANE - OLTON,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-15.33
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.47
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.37
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.51
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.16
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.29
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.07
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.86
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.92
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.86
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.69
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.65
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.18
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.61
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.4
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
723349,BROOK LANE - OLTON,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.17
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.89
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.19
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.24
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.5
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
723349,BROOK LANE - OLTON,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.98
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.91
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.99
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.34
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.19
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.01
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.84
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.55
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.67
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.71
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.07
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
723349,BROOK LANE - OLTON,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.9
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.97
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.26
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.89
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.65
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.65
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
723349,BROOK LANE - OLTON,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.62
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.66
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.25
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.8
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.62
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.25
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
723349,BROOK LANE - OLTON,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.27
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.42
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.03
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.03
723349,BROOK LANE - OLTON,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
