Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-18T07:20:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-03-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-03-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-03-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
723349,BROOK LANE - OLTON,2023-03-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-03-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
723349,BROOK LANE - OLTON,2023-03-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-03-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-03-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-03-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-03-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.08
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-03-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-03-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-03-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.68
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-03-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-03-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-03-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.07
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-03-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.19
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-03-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.38
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-03-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.95
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.93
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-03-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.76
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.13
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-03-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-03-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-03-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-03-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-03-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
723349,BROOK LANE - OLTON,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
723349,BROOK LANE - OLTON,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.97
723349,BROOK LANE - OLTON,2023-03-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-18T04:10:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-03-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-03-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
723349,BROOK LANE - OLTON,2023-03-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
