Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.18
723349,BROOK LANE - OLTON,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
723349,BROOK LANE - OLTON,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
723349,BROOK LANE - OLTON,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.12
723349,BROOK LANE - OLTON,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
723349,BROOK LANE - OLTON,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.96
723349,BROOK LANE - OLTON,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.18
723349,BROOK LANE - OLTON,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
723349,BROOK LANE - OLTON,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.92
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.78
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.08
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.4
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
723349,BROOK LANE - OLTON,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.02
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.44
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.23
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,124.1
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.9
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
723349,BROOK LANE - OLTON,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.8
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.83
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.27
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.8
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.27
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
723349,BROOK LANE - OLTON,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.79
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.58
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.63
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.72
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,129.0
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.9
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.72
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
723349,BROOK LANE - OLTON,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.7
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.78
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.52
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.2
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.52
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
723349,BROOK LANE - OLTON,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.44
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.72
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.7
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.54
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.42
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.1
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
723349,BROOK LANE - OLTON,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.13
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.77
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.48
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.5
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.48
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
723349,BROOK LANE - OLTON,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.08
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.07
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.55
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,138.0
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.7
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.55
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
723349,BROOK LANE - OLTON,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.35
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.86
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.8
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.06
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,144.1
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.0
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.8
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.06
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,144.1
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
723349,BROOK LANE - OLTON,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.16
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.96
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,134.4
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.7
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.96
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
723349,BROOK LANE - OLTON,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.59
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.97
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.4
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.1
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.98
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
723349,BROOK LANE - OLTON,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.36
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.78
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,127.3
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.9
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.78
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
723349,BROOK LANE - OLTON,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.04
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.04
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.47
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,134.0
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.5
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.47
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
723349,BROOK LANE - OLTON,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.02
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.95
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.09
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.4
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.09
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
723349,BROOK LANE - OLTON,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.29
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.15
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.3
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
723349,BROOK LANE - OLTON,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.77
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.51
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.52
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.67
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.7
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.52
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
723349,BROOK LANE - OLTON,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.79
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.04
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.78
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.8
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.78
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
723349,BROOK LANE - OLTON,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.65
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.41
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.0
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
723349,BROOK LANE - OLTON,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
723349,BROOK LANE - OLTON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.43
723349,BROOK LANE - OLTON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.38
723349,BROOK LANE - OLTON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-03-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,125.3
723349,BROOK LANE - OLTON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.6
723349,BROOK LANE - OLTON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
