Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
723349,BROOK LANE - OLTON,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
723349,BROOK LANE - OLTON,2023-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
723349,BROOK LANE - OLTON,2023-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
723349,BROOK LANE - OLTON,2023-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.07
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.73
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.37
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.96
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.43
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.66
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.42
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.96
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.03
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.19
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.84
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.57
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.27
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.24
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.99
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.83
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.68
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.05
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.36
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
723349,BROOK LANE - OLTON,2023-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.5
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.56
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.9
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
723349,BROOK LANE - OLTON,2023-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.73
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.64
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.42
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.76
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.4
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.45
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.39
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.44
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
