Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.24
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.98
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.14
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.34
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.42
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.68
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.82
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.1
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.28
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.79
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.23
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.62
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
723349,BROOK LANE - OLTON,2023-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.02
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.85
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.12
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.61
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.43
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.34
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.86
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.55
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.78
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.16
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.5
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
723349,BROOK LANE - OLTON,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.07
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.42
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.79
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.34
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.41
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.91
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.28
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.49
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
723349,BROOK LANE - OLTON,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.26
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.05
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.38
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.99
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.96
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.96
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.59
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.0
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.71
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.75
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.18
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.38
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.69
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.46
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.86
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.35
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.42
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.76
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.97
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
