Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
723349,BROOK LANE - OLTON,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.71
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.25
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.1
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.56
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
723349,BROOK LANE - OLTON,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.16
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.43
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.16
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.16
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.16
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.45
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.61
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.31
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.31
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.26
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.41
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.39
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.8
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.39
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
723349,BROOK LANE - OLTON,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.26
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.56
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.72
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.34
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.6
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.56
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.34
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
723349,BROOK LANE - OLTON,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.17
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.38
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.94
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.11
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.3
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
723349,BROOK LANE - OLTON,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.16
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.54
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.45
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.7
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.45
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
723349,BROOK LANE - OLTON,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.83
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.13
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.6
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.8
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.44
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.6
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.28
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.69
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.24
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.36
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
723349,BROOK LANE - OLTON,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.21
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.77
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.3
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
723349,BROOK LANE - OLTON,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.06
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.59
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.29
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.2
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.29
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
723349,BROOK LANE - OLTON,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.63
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.38
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.47
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.0
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.47
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
723349,BROOK LANE - OLTON,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.55
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.4
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.55
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
723349,BROOK LANE - OLTON,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.52
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.66
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.08
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.56
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.85
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.46
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.7
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
723349,BROOK LANE - OLTON,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.71
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.36
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.95
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.44
723349,BROOK LANE - OLTON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.53
723349,BROOK LANE - OLTON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-03-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
723349,BROOK LANE - OLTON,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
723349,BROOK LANE - OLTON,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
