Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
723349,BROOK LANE - OLTON,2023-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.04
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.88
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.92
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.63
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.15
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.22
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.46
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.79
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.0
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
723349,BROOK LANE - OLTON,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.38
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.03
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.84
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.34
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.74
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.31
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.6
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.57
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.76
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.53
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.5
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
723349,BROOK LANE - OLTON,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.89
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.16
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
723349,BROOK LANE - OLTON,2023-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.93
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.04
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
723349,BROOK LANE - OLTON,2023-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.68
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.14
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.67
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.67
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.8
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.47
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.52
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
723349,BROOK LANE - OLTON,2023-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.1
723349,BROOK LANE - OLTON,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
723349,BROOK LANE - OLTON,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.05
