Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.66
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.83
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.07
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-03-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-03-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-03-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.57
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-03-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.39
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.08
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.09
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.39
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.56
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.64
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.36
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.41
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.51
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.81
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.56
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,116.9
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.3
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.57
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
723349,BROOK LANE - OLTON,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.02
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.23
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.29
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.3
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
723349,BROOK LANE - OLTON,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.73
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.11
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.81
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.01
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.01
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
723349,BROOK LANE - OLTON,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.72
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.35
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.45
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.97
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
723349,BROOK LANE - OLTON,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.82
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.87
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.01
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.44
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.44
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
723349,BROOK LANE - OLTON,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.71
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.28
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.53
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
