Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.99
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.05
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.24
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.76
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.67
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
723349,BROOK LANE - OLTON,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.81
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.23
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.23
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
723349,BROOK LANE - OLTON,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.05
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.57
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.57
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
723349,BROOK LANE - OLTON,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.32
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.29
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.4
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
723349,BROOK LANE - OLTON,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.1
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.17
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.24
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.83
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.35
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.6
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
723349,BROOK LANE - OLTON,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.57
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.42
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.3
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
723349,BROOK LANE - OLTON,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.87
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.0
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.03
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.03
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.3
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.27
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.8
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.57
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.57
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.45
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.39
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.29
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.29
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.28
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.8
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.85
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.62
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.6
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
723349,BROOK LANE - OLTON,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.13
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.3
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.18
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.19
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,120.8
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.5
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.18
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.19
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
723349,BROOK LANE - OLTON,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.48
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.29
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.98
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.79
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,128.3
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.9
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.98
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
723349,BROOK LANE - OLTON,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.72
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.47
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.14
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.01
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.41
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.3
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.47
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.41
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
723349,BROOK LANE - OLTON,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.5
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.19
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.14
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.33
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.4
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.19
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
723349,BROOK LANE - OLTON,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.37
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.63
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.72
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.89
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
723349,BROOK LANE - OLTON,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.39
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.6
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.32
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
