Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-21T14:30:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
723349,BROOK LANE - OLTON,2023-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.51
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.92
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.93
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.14
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.75
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-03-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.94
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-03-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.25
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.93
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
723349,BROOK LANE - OLTON,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.22
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.58
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-03-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.06
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-03-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.05
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.93
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-03-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-03-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.93
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-03-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.14
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.7
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-03-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-03-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-03-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.24
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-03-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.26
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
723349,BROOK LANE - OLTON,2023-03-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.46
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-03-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-03-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
