Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.8
723349,BROOK LANE - OLTON,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-03-21T08:00:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-03-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
723349,BROOK LANE - OLTON,2023-03-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
723349,BROOK LANE - OLTON,2023-03-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
723349,BROOK LANE - OLTON,2023-03-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-03-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
723349,BROOK LANE - OLTON,2023-03-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
723349,BROOK LANE - OLTON,2023-03-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-03-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
723349,BROOK LANE - OLTON,2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.8
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.73
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
723349,BROOK LANE - OLTON,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.59
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.49
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.63
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.32
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.26
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.66
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.26
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.37
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.99
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.9
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.89
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.97
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
723349,BROOK LANE - OLTON,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.81
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.75
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.04
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.95
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.57
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.06
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-03-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.6
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-03-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.27
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-03-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-03-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-03-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.88
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-03-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-03-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-03-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.21
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-03-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
723349,BROOK LANE - OLTON,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
723349,BROOK LANE - OLTON,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.74
723349,BROOK LANE - OLTON,2023-03-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-03-21T04:50:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-03-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-03-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-03-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
723349,BROOK LANE - OLTON,2023-03-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
