Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
723349,BROOK LANE - OLTON,2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
723349,BROOK LANE - OLTON,2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.44
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.66
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.1
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.78
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.7
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.53
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.86
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.18
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.99
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.42
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.09
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.99
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.88
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.7
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.63
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
723349,BROOK LANE - OLTON,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.79
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.12
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
723349,BROOK LANE - OLTON,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.06
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.28
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.23
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.84
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.23
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.42
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.06
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.98
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.3
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
723349,BROOK LANE - OLTON,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.48
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.65
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.05
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,122.1
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.1
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.05
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
723349,BROOK LANE - OLTON,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.03
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.79
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.59
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.63
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.93
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.27
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.86
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.14
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.12
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.12
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.28
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.97
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.11
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.65
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.4
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.11
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
723349,BROOK LANE - OLTON,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.14
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.5
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.5
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
723349,BROOK LANE - OLTON,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.27
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.28
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.1
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.6
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.4
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
723349,BROOK LANE - OLTON,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.01
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.68
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.53
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
723349,BROOK LANE - OLTON,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.55
723349,BROOK LANE - OLTON,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.25
723349,BROOK LANE - OLTON,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.29
