Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
723349,BROOK LANE - OLTON,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
723349,BROOK LANE - OLTON,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
723349,BROOK LANE - OLTON,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.65
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.54
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.19
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.6
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.45
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.43
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.23
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.57
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
723349,BROOK LANE - OLTON,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.59
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.06
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,130.7
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.7
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.06
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
723349,BROOK LANE - OLTON,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.6
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
723349,BROOK LANE - OLTON,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.81
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.68
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
723349,BROOK LANE - OLTON,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.2
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.11
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
723349,BROOK LANE - OLTON,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.71
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.61
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.53
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.11
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.94
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.69
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-03-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-03-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.3
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-03-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
