Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-03-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
723349,BROOK LANE - OLTON,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
723349,BROOK LANE - OLTON,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.99
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.58
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.87
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.46
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
723349,BROOK LANE - OLTON,2023-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.45
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.69
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.93
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.11
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.97
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.53
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.95
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.18
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.42
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.61
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.02
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.75
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.62
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.97
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.74
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.58
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.06
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.16
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.06
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.27
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.24
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
723349,BROOK LANE - OLTON,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.88
723349,BROOK LANE - OLTON,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-03-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-23T10:40:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
