Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
723349,BROOK LANE - OLTON,2023-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
723349,BROOK LANE - OLTON,2023-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
723349,BROOK LANE - OLTON,2023-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
723349,BROOK LANE - OLTON,2023-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.62
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.24
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.9
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
723349,BROOK LANE - OLTON,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.52
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.11
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.11
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
723349,BROOK LANE - OLTON,2023-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.12
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.58
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
723349,BROOK LANE - OLTON,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.65
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.14
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.5
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
723349,BROOK LANE - OLTON,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.72
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.84
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.0
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.84
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
723349,BROOK LANE - OLTON,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.03
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.95
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.9
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
723349,BROOK LANE - OLTON,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.61
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.44
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
723349,BROOK LANE - OLTON,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.24
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.56
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
723349,BROOK LANE - OLTON,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.02
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.34
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.8
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.34
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
723349,BROOK LANE - OLTON,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.77
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.38
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.43
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.4
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
723349,BROOK LANE - OLTON,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.75
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.44
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.66
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.47
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.11
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.44
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.43
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.44
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.77
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.48
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.1
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.6
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
723349,BROOK LANE - OLTON,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.77
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.18
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.91
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.91
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
723349,BROOK LANE - OLTON,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.51
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.92
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.82
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.32
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.09
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.6
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
723349,BROOK LANE - OLTON,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.85
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.74
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.48
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.74
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
723349,BROOK LANE - OLTON,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.62
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.44
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.32
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.62
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.44
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.33
723349,BROOK LANE - OLTON,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
