Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
723349,BROOK LANE - OLTON,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
723349,BROOK LANE - OLTON,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.95
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.33
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.49
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.04
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.37
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.21
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.44
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.4
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.94
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.44
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.01
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.19
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.55
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.68
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
723349,BROOK LANE - OLTON,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.43
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.5
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
723349,BROOK LANE - OLTON,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.73
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.73
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
723349,BROOK LANE - OLTON,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.88
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.9
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.9
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
723349,BROOK LANE - OLTON,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.29
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.0
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.29
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
723349,BROOK LANE - OLTON,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.57
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.29
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.36
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
723349,BROOK LANE - OLTON,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.97
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.36
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.8
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.36
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
723349,BROOK LANE - OLTON,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.67
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
723349,BROOK LANE - OLTON,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.38
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.76
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.04
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.85
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.62
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.12
723349,BROOK LANE - OLTON,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.5
723349,BROOK LANE - OLTON,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
