Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.72
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.41
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.81
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.58
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.13
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.57
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.87
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.85
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.63
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.47
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.0
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.39
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.92
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.34
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.84
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.6
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
723349,BROOK LANE - OLTON,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.26
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.7
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.7
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.17
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.78
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.6
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
723349,BROOK LANE - OLTON,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.99
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.37
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.38
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.3
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
723349,BROOK LANE - OLTON,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.73
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.34
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.9
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.3
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.73
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.89
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
723349,BROOK LANE - OLTON,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.26
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.13
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.98
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.26
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.13
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
723349,BROOK LANE - OLTON,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.33
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.66
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.67
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.6
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.67
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
723349,BROOK LANE - OLTON,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.8
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.5
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.6
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.8
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.5
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
723349,BROOK LANE - OLTON,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.37
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.59
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.83
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.5
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.59
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
723349,BROOK LANE - OLTON,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.03
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.34
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.0
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.34
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
723349,BROOK LANE - OLTON,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.56
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.8
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,133.0
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.4
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.8
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
723349,BROOK LANE - OLTON,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.53
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.46
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.8
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.46
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
723349,BROOK LANE - OLTON,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.19
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.91
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
723349,BROOK LANE - OLTON,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.25
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.08
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.81
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.1
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
723349,BROOK LANE - OLTON,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-14.95
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.08
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.56
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.2
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.2
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
723349,BROOK LANE - OLTON,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.44
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
723349,BROOK LANE - OLTON,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.91
723349,BROOK LANE - OLTON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.88
723349,BROOK LANE - OLTON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.93
723349,BROOK LANE - OLTON,2023-03-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
723349,BROOK LANE - OLTON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
