Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.13
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.36
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.02
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.18
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.99
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.9
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.13
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.97
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.97
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.39
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.49
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.3
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
723349,BROOK LANE - OLTON,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.47
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.97
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.08
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.09
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.67
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.88
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.34
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.95
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.42
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.87
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.85
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
723349,BROOK LANE - OLTON,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.55
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.7
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.29
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.32
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.3
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
723349,BROOK LANE - OLTON,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.26
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.61
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.31
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.91
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.56
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.63
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.47
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.45
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.67
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.52
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.5
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
723349,BROOK LANE - OLTON,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.37
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.28
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.37
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.06
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.27
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.22
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.63
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.06
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
723349,BROOK LANE - OLTON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.17
723349,BROOK LANE - OLTON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.83
723349,BROOK LANE - OLTON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
