Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.33
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.51
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.8
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
723349,BROOK LANE - OLTON,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.37
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.16
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.3
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
723349,BROOK LANE - OLTON,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.9
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.15
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.4
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.15
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
723349,BROOK LANE - OLTON,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.9
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.69
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.9
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.69
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
723349,BROOK LANE - OLTON,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.71
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.29
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.93
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.5
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.93
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
723349,BROOK LANE - OLTON,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.35
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.48
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,139.4
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.1
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.48
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
723349,BROOK LANE - OLTON,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.09
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.57
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.52
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,122.5
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.8
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
723349,BROOK LANE - OLTON,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.15
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.16
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.0
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
723349,BROOK LANE - OLTON,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.22
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.5
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.51
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.53
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.0
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.53
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
723349,BROOK LANE - OLTON,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.83
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.5
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.74
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.8
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.74
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
723349,BROOK LANE - OLTON,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.19
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.69
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.98
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.72
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.7
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.73
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
723349,BROOK LANE - OLTON,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.74
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.18
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.03
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,132.8
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.4
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.03
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
723349,BROOK LANE - OLTON,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.02
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.43
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.07
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.4
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.5
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.4
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
723349,BROOK LANE - OLTON,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.96
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.2
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.88
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.8
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.88
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
723349,BROOK LANE - OLTON,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.07
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.01
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.09
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.17
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.8
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.17
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
723349,BROOK LANE - OLTON,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.15
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.24
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.12
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,50.59
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.21
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,135.9
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,206.2
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.59
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.21
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
723349,BROOK LANE - OLTON,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.08
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.83
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.0
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,51.65
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.15
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,148.8
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,210.5
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.64
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
723349,BROOK LANE - OLTON,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.23
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.45
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.68
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.67
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.7
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.68
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.67
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
723349,BROOK LANE - OLTON,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.87
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.74
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.38
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.37
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.96
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.7
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.37
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.96
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
723349,BROOK LANE - OLTON,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.36
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.51
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.88
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.97
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.8
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
