Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.88
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.97
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
723349,BROOK LANE - OLTON,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.35
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.03
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.06
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.28
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.9
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.06
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.28
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
723349,BROOK LANE - OLTON,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.66
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.01
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.1
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.3
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.1
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
723349,BROOK LANE - OLTON,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.53
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.35
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.76
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.27
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.2
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.76
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.27
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
723349,BROOK LANE - OLTON,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.4
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.05
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.52
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.57
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.5
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.05
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.52
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.58
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
723349,BROOK LANE - OLTON,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.86
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.09
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.68
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.1
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.86
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.68
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
723349,BROOK LANE - OLTON,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.35
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.14
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.02
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.56
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.1
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
723349,BROOK LANE - OLTON,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.5
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.23
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.29
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.8
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.23
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
723349,BROOK LANE - OLTON,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.88
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.19
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.85
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,121.6
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.0
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.19
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
723349,BROOK LANE - OLTON,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.32
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.21
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.6
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.21
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
723349,BROOK LANE - OLTON,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.69
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.46
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,151.5
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.0
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.46
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,151.5
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
723349,BROOK LANE - OLTON,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.62
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.19
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.1
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.19
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
723349,BROOK LANE - OLTON,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.7
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.51
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,120.5
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.2
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.51
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
723349,BROOK LANE - OLTON,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.08
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.13
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,122.3
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.8
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.13
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
723349,BROOK LANE - OLTON,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.17
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.7
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.4
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
723349,BROOK LANE - OLTON,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.05
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.54
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.9
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.54
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
723349,BROOK LANE - OLTON,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.59
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.21
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,127.0
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.7
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
723349,BROOK LANE - OLTON,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.07
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.7
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
723349,BROOK LANE - OLTON,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.49
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.05
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.5
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
723349,BROOK LANE - OLTON,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.88
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.31
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.77
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.4
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
723349,BROOK LANE - OLTON,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
