Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
723349,BROOK LANE - OLTON,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
723349,BROOK LANE - OLTON,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.73
723349,BROOK LANE - OLTON,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
723349,BROOK LANE - OLTON,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.15
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.09
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.93
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.9
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
723349,BROOK LANE - OLTON,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.69
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.22
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
723349,BROOK LANE - OLTON,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.58
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.25
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.58
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.42
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
723349,BROOK LANE - OLTON,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.48
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.69
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.88
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.21
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.6
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
723349,BROOK LANE - OLTON,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.78
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.85
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.84
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.5
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.3
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.85
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.84
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.5
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
723349,BROOK LANE - OLTON,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.64
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.62
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.06
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.0
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.06
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
723349,BROOK LANE - OLTON,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.35
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.35
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.93
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,120.6
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.6
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.93
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
723349,BROOK LANE - OLTON,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.92
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.14
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,145.0
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.5
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.14
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
723349,BROOK LANE - OLTON,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-14.03
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.38
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.67
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.56
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.74
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.7
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.34
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.07
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.98
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.84
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.06
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.51
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.02
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.87
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.7
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
