Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
723349,BROOK LANE - OLTON,2023-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.8
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.21
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.76
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.83
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.11
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.17
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.48
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.21
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.28
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.34
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
723349,BROOK LANE - OLTON,2023-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.66
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.24
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.29
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.98
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.51
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.57
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.93
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.78
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.39
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.57
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.98
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.68
