Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.59
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.78
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.78
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.92
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.59
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.59
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
723349,BROOK LANE - OLTON,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.01
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.41
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.29
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.26
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.95
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.83
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.81
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.08
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.97
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
723349,BROOK LANE - OLTON,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.53
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.96
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
723349,BROOK LANE - OLTON,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.59
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.83
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.35
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.9
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.35
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
723349,BROOK LANE - OLTON,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.81
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.03
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.23
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.67
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.1
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.03
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.23
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
723349,BROOK LANE - OLTON,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.23
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.44
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.02
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.4
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.02
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
723349,BROOK LANE - OLTON,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.52
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.89
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.12
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.39
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.3
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.39
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
723349,BROOK LANE - OLTON,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.87
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.35
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.03
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.8
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.03
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
723349,BROOK LANE - OLTON,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.7
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.0
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.36
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.9
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.36
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
723349,BROOK LANE - OLTON,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.64
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.62
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.3
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
723349,BROOK LANE - OLTON,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.16
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.28
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.99
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.0
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
723349,BROOK LANE - OLTON,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.64
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.12
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.95
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.5
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
723349,BROOK LANE - OLTON,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.9
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.37
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
