Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.06
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.94
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.98
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.24
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.06
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.1
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.16
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
723349,BROOK LANE - OLTON,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.31
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.3
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.29
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.8
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
723349,BROOK LANE - OLTON,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.43
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.83
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.85
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.79
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
723349,BROOK LANE - OLTON,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.61
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.86
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.14
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.22
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.79
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.57
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.86
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.86
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
723349,BROOK LANE - OLTON,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.58
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.83
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.02
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.3
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.58
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.83
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.02
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
723349,BROOK LANE - OLTON,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.08
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.89
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.0
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.1
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
723349,BROOK LANE - OLTON,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.88
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.62
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.62
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
723349,BROOK LANE - OLTON,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.97
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.22
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.06
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.46
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.46
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
723349,BROOK LANE - OLTON,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.5
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.71
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.36
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.94
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.94
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
723349,BROOK LANE - OLTON,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.69
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.64
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.51
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.7
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
723349,BROOK LANE - OLTON,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.38
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.6
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.35
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.44
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.4
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.44
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
723349,BROOK LANE - OLTON,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.12
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.55
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.83
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
723349,BROOK LANE - OLTON,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.63
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.22
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.09
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.9
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
723349,BROOK LANE - OLTON,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.6
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.1
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.82
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.22
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.43
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.36
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.98
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.4
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.54
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.41
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.34
723349,BROOK LANE - OLTON,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.51
