Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-28T23:40:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
723349,BROOK LANE - OLTON,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
723349,BROOK LANE - OLTON,2023-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
723349,BROOK LANE - OLTON,2023-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.55
723349,BROOK LANE - OLTON,2023-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
723349,BROOK LANE - OLTON,2023-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.08
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.89
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.75
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.82
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.32
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
723349,BROOK LANE - OLTON,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.96
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.09
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.09
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.34
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.43
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.44
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.2
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.82
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.08
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.21
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.17
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.76
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.7
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.76
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
723349,BROOK LANE - OLTON,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.51
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
723349,BROOK LANE - OLTON,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.88
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.71
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.44
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.69
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.2
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.69
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
723349,BROOK LANE - OLTON,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.02
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.91
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.5
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.91
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
723349,BROOK LANE - OLTON,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.59
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.15
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.1
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.15
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
723349,BROOK LANE - OLTON,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.78
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.34
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,127.4
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.6
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.34
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
723349,BROOK LANE - OLTON,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.0
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.59
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.46
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.6
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.59
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
723349,BROOK LANE - OLTON,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.4
723349,BROOK LANE - OLTON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.01
723349,BROOK LANE - OLTON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.3
723349,BROOK LANE - OLTON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.4
723349,BROOK LANE - OLTON,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
