Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
723349,BROOK LANE - OLTON,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
723349,BROOK LANE - OLTON,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
723349,BROOK LANE - OLTON,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
723349,BROOK LANE - OLTON,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
723349,BROOK LANE - OLTON,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
723349,BROOK LANE - OLTON,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
723349,BROOK LANE - OLTON,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.36
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.18
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
723349,BROOK LANE - OLTON,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.51
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.21
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.1
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
723349,BROOK LANE - OLTON,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.72
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.9
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,133.4
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.3
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.9
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
723349,BROOK LANE - OLTON,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.45
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.06
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.51
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.4
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.51
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
723349,BROOK LANE - OLTON,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.21
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.1
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.21
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
723349,BROOK LANE - OLTON,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.96
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.92
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.83
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
723349,BROOK LANE - OLTON,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.75
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.02
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
723349,BROOK LANE - OLTON,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.44
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.75
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.09
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.27
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.95
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.75
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.0
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
723349,BROOK LANE - OLTON,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.06
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.55
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.3
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.6
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.1
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.06
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.29
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
723349,BROOK LANE - OLTON,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.17
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.93
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.68
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.64
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.78
723349,BROOK LANE - OLTON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-28T14:00:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
