Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
723349,BROOK LANE - OLTON,2023-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
723349,BROOK LANE - OLTON,2023-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.86
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.45
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.51
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.29
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.18
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
723349,BROOK LANE - OLTON,2023-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.7
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.32
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.63
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.69
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.84
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.95
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.99
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.92
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-03-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.66
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.76
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-03-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.63
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.95
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-03-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.57
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.64
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-03-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.73
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-03-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.82
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.33
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-03-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.13
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.72
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-03-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.13
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.19
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-03-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.67
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.92
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-03-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
