Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
723349,BROOK LANE - OLTON,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
723349,BROOK LANE - OLTON,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
723349,BROOK LANE - OLTON,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.13
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.48
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.84
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.9
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.31
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.88
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.21
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.0
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
723349,BROOK LANE - OLTON,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.27
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.09
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.7
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.38
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.09
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.38
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.03
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.72
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.0
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.03
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.54
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.45
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.18
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.04
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.54
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.9
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.04
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.54
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
723349,BROOK LANE - OLTON,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.54
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.07
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.64
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.15
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.43
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.15
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
723349,BROOK LANE - OLTON,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.8
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.07
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.71
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.4
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
723349,BROOK LANE - OLTON,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.22
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.97
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.6
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.97
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
723349,BROOK LANE - OLTON,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.28
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.64
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.89
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.58
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.32
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.33
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.51
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.95
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.42
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.8
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.46
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.77
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.21
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
723349,BROOK LANE - OLTON,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.03
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.93
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.63
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
723349,BROOK LANE - OLTON,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.79
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.01
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.63
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.57
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.22
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.56
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.57
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.16
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.79
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.97
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.91
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.01
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
