Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.09
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-03-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.24
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.67
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-03-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.58
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.9
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-03-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.05
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.31
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-03-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.47
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.51
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-03-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.2
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.88
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.66
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-03-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.92
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.13
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-03-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-03-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.97
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-03-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-03-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.86
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-03-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-03-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
723349,BROOK LANE - OLTON,2023-03-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.77
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-03-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.25
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.0
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.06
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.6
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.19
723349,BROOK LANE - OLTON,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
723349,BROOK LANE - OLTON,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-03-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
