Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
723349,BROOK LANE - OLTON,2023-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.32
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.5
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.57
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.59
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.8
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.37
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.35
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.83
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,128.8
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.6
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.83
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
723349,BROOK LANE - OLTON,2023-03-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.99
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,146.0
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.6
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.99
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
723349,BROOK LANE - OLTON,2023-03-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.02
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
723349,BROOK LANE - OLTON,2023-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.6
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.44
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-03-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.17
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.2
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.2
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-03-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.53
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.65
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
723349,BROOK LANE - OLTON,2023-03-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.32
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.66
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-03-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.18
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.37
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
723349,BROOK LANE - OLTON,2023-03-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.23
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.33
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.19
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.19
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
723349,BROOK LANE - OLTON,2023-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.74
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.8
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.83
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.85
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-03-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.5
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.22
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.68
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.68
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.53
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.79
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.18
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.13
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.33
723349,BROOK LANE - OLTON,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.76
723349,BROOK LANE - OLTON,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.65
723349,BROOK LANE - OLTON,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-03-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
