Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
723349,BROOK LANE - OLTON,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
723349,BROOK LANE - OLTON,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
723349,BROOK LANE - OLTON,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
723349,BROOK LANE - OLTON,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.54
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.25
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.4
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.25
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
723349,BROOK LANE - OLTON,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.02
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.34
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.34
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
723349,BROOK LANE - OLTON,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.51
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.49
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.41
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,127.1
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.0
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.41
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
723349,BROOK LANE - OLTON,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.81
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.6
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.09
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.7
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.8
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.6
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
723349,BROOK LANE - OLTON,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.34
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.19
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.63
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.37
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.19
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.64
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.39
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,18.96
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.9
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.93
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.9
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.96
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.9
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.93
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
723349,BROOK LANE - OLTON,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.49
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.5
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.2
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.6
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.2
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
723349,BROOK LANE - OLTON,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.57
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.76
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.77
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.9
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.76
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
723349,BROOK LANE - OLTON,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.12
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.53
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.93
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
723349,BROOK LANE - OLTON,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.69
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.68
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.65
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.99
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.68
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.22
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.21
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.43
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.68
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.21
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.27
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.48
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.49
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
723349,BROOK LANE - OLTON,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.74
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.99
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.17
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.0
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.17
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
723349,BROOK LANE - OLTON,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.25
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.47
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.46
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.88
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
723349,BROOK LANE - OLTON,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.38
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.5
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.9
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.8
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
723349,BROOK LANE - OLTON,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.6
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.77
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.84
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.8
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.84
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
723349,BROOK LANE - OLTON,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.83
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.94
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.27
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
723349,BROOK LANE - OLTON,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
