Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.3
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.18
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
723349,BROOK LANE - OLTON,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.77
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.63
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.61
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.83
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.53
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.7
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.35
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.81
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.66
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.99
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.35
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.21
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.42
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.16
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-03-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.92
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-03-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.94
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-03-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.15
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.15
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
723349,BROOK LANE - OLTON,2023-03-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.75
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
723349,BROOK LANE - OLTON,2023-03-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.6
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-03-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.09
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.3
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
723349,BROOK LANE - OLTON,2023-03-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.63
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-03-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.42
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-03-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.46
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-03-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.86
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-03-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.64
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-03-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.8
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-03-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.27
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-03-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.71
723349,BROOK LANE - OLTON,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.63
723349,BROOK LANE - OLTON,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-03-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-03-30T13:20:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
723349,BROOK LANE - OLTON,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
