Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-03-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-03-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-03-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-03-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.57
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-03-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.57
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.44
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-03-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.95
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.39
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-03-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.79
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.39
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.21
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-03-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.3
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-03-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.54
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.49
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-03-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-03-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-03-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-03-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.05
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-03-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-03-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.98
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.95
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-03-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-03-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.18
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-03-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.92
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-03-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-03-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-03-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.15
723349,BROOK LANE - OLTON,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.59
723349,BROOK LANE - OLTON,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-03-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
