Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
723349,BROOK LANE - OLTON,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
723349,BROOK LANE - OLTON,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
723349,BROOK LANE - OLTON,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
723349,BROOK LANE - OLTON,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
723349,BROOK LANE - OLTON,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.64
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.36
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.0
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.36
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
723349,BROOK LANE - OLTON,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.38
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.33
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.43
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.47
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.17
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.73
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
723349,BROOK LANE - OLTON,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.44
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.7
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.44
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
723349,BROOK LANE - OLTON,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.18
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.45
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.4
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.45
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
723349,BROOK LANE - OLTON,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.22
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.16
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.1
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
723349,BROOK LANE - OLTON,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.32
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.79
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.59
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.62
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
723349,BROOK LANE - OLTON,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.77
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.87
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.66
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.96
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
723349,BROOK LANE - OLTON,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.42
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.67
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.7
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.67
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
723349,BROOK LANE - OLTON,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.66
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.11
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.11
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.06
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.25
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.13
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.09
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.87
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.53
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.53
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.37
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.36
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.27
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.37
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.27
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.9
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.59
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.84
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.2
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.22
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.73
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
723349,BROOK LANE - OLTON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
723349,BROOK LANE - OLTON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-03-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
