Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
723349,BROOK LANE - OLTON,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
723349,BROOK LANE - OLTON,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.69
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.46
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.99
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.46
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.4
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.57
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.97
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.42
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.1
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.32
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.99
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.18
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.79
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.05
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.05
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
723349,BROOK LANE - OLTON,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.75
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.44
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.44
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.32
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.7
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.03
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-03-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.86
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-03-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.46
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.82
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-03-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.01
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-03-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.5
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.14
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
723349,BROOK LANE - OLTON,2023-03-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.02
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.51
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-03-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.32
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-03-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.01
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-03-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.14
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-03-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.79
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-03-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.28
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
