Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
723349,BROOK LANE - OLTON,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
723349,BROOK LANE - OLTON,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.97
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.91
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.05
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-03-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-03-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.41
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-03-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-03-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.65
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.75
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-03-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.51
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-03-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.24
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-03-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-03-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.18
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.59
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.14
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.03
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.99
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.02
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.64
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.37
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.08
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.82
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.24
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
723349,BROOK LANE - OLTON,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
