Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
723349,BROOK LANE - OLTON,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
723349,BROOK LANE - OLTON,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
723349,BROOK LANE - OLTON,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.75
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.67
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.06
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.04
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.06
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.04
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.13
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.1
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.55
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.47
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.69
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.83
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.59
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.47
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.4
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.77
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
