Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.2
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.37
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.04
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.53
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.02
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.23
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.76
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
