Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.74
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.0
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.09
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.16
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.77
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.62
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.42
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.2
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.53
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.1
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.64
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.67
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.03
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
