Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
723349,BROOK LANE - OLTON,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.29
723349,BROOK LANE - OLTON,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
723349,BROOK LANE - OLTON,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.54
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.25
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.6
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
723349,BROOK LANE - OLTON,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.36
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.45
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.83
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.66
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
723349,BROOK LANE - OLTON,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.69
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.93
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.24
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.08
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.92
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.8
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.66
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
723349,BROOK LANE - OLTON,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.19
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.9
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.9
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
723349,BROOK LANE - OLTON,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.09
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.47
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.0
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
723349,BROOK LANE - OLTON,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.0
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.49
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.22
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.57
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.07
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.2
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.57
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
723349,BROOK LANE - OLTON,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.84
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.79
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.74
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.7
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.84
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.79
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.74
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
723349,BROOK LANE - OLTON,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.11
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.9
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.67
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.3
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.11
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
723349,BROOK LANE - OLTON,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.16
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.91
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.4
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.91
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
723349,BROOK LANE - OLTON,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.03
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.7
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.5
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.7
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
723349,BROOK LANE - OLTON,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.79
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.72
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.22
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,127.5
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.4
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.72
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.23
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
723349,BROOK LANE - OLTON,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.94
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.58
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.92
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.3
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.92
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
723349,BROOK LANE - OLTON,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.78
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.3
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.3
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
723349,BROOK LANE - OLTON,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.47
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.72
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.53
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.7
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.53
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
723349,BROOK LANE - OLTON,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.85
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.18
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.99
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.8
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
723349,BROOK LANE - OLTON,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.0
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.9
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.72
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.71
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.99
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.2
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
723349,BROOK LANE - OLTON,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.04
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.44
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.38
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.92
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.9
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
723349,BROOK LANE - OLTON,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
