Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.02
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.12
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.9
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
723349,BROOK LANE - OLTON,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.62
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.59
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.95
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.9
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.58
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.97
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.53
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.13
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.03
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.97
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.03
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.29
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.09
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
723349,BROOK LANE - OLTON,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.81
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.49
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.36
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.81
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.21
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.38
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.2
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.21
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.2
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
723349,BROOK LANE - OLTON,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.1
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.17
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.12
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.83
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.12
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.96
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.12
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.52
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.58
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.62
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.54
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.55
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.83
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.39
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.55
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.39
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.27
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.7
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.56
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.27
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.48
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.32
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.48
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.38
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.45
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.44
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.38
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.67
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.85
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.13
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.18
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.25
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.79
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.11
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.82
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.71
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.65
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.01
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.29
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.19
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.23
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.29
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.61
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
723349,BROOK LANE - OLTON,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.01
723349,BROOK LANE - OLTON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.85
723349,BROOK LANE - OLTON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-04-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
723349,BROOK LANE - OLTON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
