Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.76
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.29
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.74
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.19
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.19
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.72
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.28
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.55
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.61
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.13
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.55
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.05
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.58
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.42
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
723349,BROOK LANE - OLTON,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.43
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.07
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.81
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.53
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.48
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.43
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.19
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.18
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.43
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.46
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.26
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.13
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.28
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.51
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
