Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.1
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.1
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.43
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.19
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.67
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.05
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.84
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.23
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.0
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.28
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.44
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
723349,BROOK LANE - OLTON,2023-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.56
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.48
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.98
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.82
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.05
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.06
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.34
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.01
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.11
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
723349,BROOK LANE - OLTON,2023-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.42
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.41
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
723349,BROOK LANE - OLTON,2023-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
