Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.47
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.4
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.32
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.64
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.49
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.03
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.78
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.45
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.07
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.02
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.89
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
723349,BROOK LANE - OLTON,2023-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.3
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.44
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.45
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.44
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.45
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
723349,BROOK LANE - OLTON,2023-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.4
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.6
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.6
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.72
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.31
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.9
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.31
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
723349,BROOK LANE - OLTON,2023-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.02
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.26
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.49
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.43
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.43
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.8
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.51
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.5
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.79
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.33
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.37
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.11
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.0
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
723349,BROOK LANE - OLTON,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.07
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.36
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.66
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.9
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
723349,BROOK LANE - OLTON,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.17
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.87
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.34
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.84
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.88
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.8
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.13
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.34
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.45
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.68
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.01
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.78
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.87
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.06
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.5
