Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.7
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.78
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.87
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.06
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
723349,BROOK LANE - OLTON,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.43
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.59
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.5
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.6
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.43
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
723349,BROOK LANE - OLTON,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.26
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.28
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.34
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.02
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.4
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.28
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.02
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
723349,BROOK LANE - OLTON,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.39
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.6
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
723349,BROOK LANE - OLTON,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.6
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.8
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.35
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.4
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.35
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
723349,BROOK LANE - OLTON,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.63
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.68
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.21
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.21
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.6
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.21
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
723349,BROOK LANE - OLTON,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.94
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.03
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.55
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
723349,BROOK LANE - OLTON,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.29
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.74
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.94
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.61
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.8
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
723349,BROOK LANE - OLTON,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.66
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.42
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
723349,BROOK LANE - OLTON,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.94
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.94
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.02
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.21
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.09
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.61
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.09
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.68
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.71
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
723349,BROOK LANE - OLTON,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.72
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.83
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.44
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.82
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.96
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.97
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.68
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.13
723349,BROOK LANE - OLTON,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-04-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-03T15:20:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
