Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.28
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.36
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.89
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.56
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.47
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.2
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.48
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.76
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.21
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.83
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.83
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.13
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.72
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.9
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.3
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.3
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.45
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.82
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.53
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.7
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.29
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.58
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.83
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.26
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.15
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.18
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.26
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.42
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.0
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.54
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.08
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.66
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.73
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.06
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.99
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.78
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.82
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.42
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.38
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.55
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.96
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.72
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.87
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.66
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.1
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
723349,BROOK LANE - OLTON,2023-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.81
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
723349,BROOK LANE - OLTON,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
723349,BROOK LANE - OLTON,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.18
723349,BROOK LANE - OLTON,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.94
723349,BROOK LANE - OLTON,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-04-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-04-03T08:50:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
