Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.56
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.34
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.3
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,transformer,,Temperature,C,15.2
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.34
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
723349,BROOK LANE - OLTON,2023-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.5
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.71
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.19
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,transformer,,Temperature,C,15.3
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.5
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.71
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.19
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
723349,BROOK LANE - OLTON,2023-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.67
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.43
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,transformer,,Temperature,C,15.4
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.04
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.48
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.44
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,transformer,,Temperature,C,15.6
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,transformer,,Temperature,C,15.7
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.45
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.8
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.51
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.05
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,transformer,,Temperature,C,17.2
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.31
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.3
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.17
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
