Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.34
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.57
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.33
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.67
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.91
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.55
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.21
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.45
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.24
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.74
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.6
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.74
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.95
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
