Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
723349,BROOK LANE - OLTON,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
723349,BROOK LANE - OLTON,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
723349,BROOK LANE - OLTON,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.76
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.23
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
723349,BROOK LANE - OLTON,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.16
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.93
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.8
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.93
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
723349,BROOK LANE - OLTON,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.16
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.61
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.47
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,124.3
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.2
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.47
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
723349,BROOK LANE - OLTON,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.23
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.63
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.94
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.2
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
723349,BROOK LANE - OLTON,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.62
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.45
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.3
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.45
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
723349,BROOK LANE - OLTON,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.54
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.57
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.23
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.15
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.67
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.62
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.99
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.61
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.3
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.0
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
723349,BROOK LANE - OLTON,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.26
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.02
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.98
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.56
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.61
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
723349,BROOK LANE - OLTON,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.14
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.88
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.6
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
723349,BROOK LANE - OLTON,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.15
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.58
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
723349,BROOK LANE - OLTON,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.88
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.05
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.9
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.05
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
723349,BROOK LANE - OLTON,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.21
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
723349,BROOK LANE - OLTON,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.18
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.5
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
723349,BROOK LANE - OLTON,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.92
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.83
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.24
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.24
723349,BROOK LANE - OLTON,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
