Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
723349,BROOK LANE - OLTON,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
723349,BROOK LANE - OLTON,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.58
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.4
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.41
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.27
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.8
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.42
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.07
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,15.7
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.07
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.91
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.23
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.55
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,15.3
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.88
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,15.2
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.53
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,15.0
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.02
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.0
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,14.9
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
723349,BROOK LANE - OLTON,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.87
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.52
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.84
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,14.7
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,14.6
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.95
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.59
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,14.5
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.99
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.92
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,14.4
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.42
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.37
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,14.4
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.09
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,14.3
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.62
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.72
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,14.3
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.09
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.16
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.29
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,14.2
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
723349,BROOK LANE - OLTON,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.01
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.05
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,14.2
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
723349,BROOK LANE - OLTON,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.33
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.29
