Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,14.2
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.84
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.43
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,transformer,,Temperature,C,14.2
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.22
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.56
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,transformer,,Temperature,C,14.3
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.56
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
723349,BROOK LANE - OLTON,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.06
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,14.3
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.03
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.51
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,14.4
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.14
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.28
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,transformer,,Temperature,C,14.5
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.48
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.38
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,transformer,,Temperature,C,14.6
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
723349,BROOK LANE - OLTON,2023-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.02
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,transformer,,Temperature,C,14.7
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.73
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.73
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,transformer,,Temperature,C,15.0
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.37
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.61
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,transformer,,Temperature,C,15.1
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,transformer,,Temperature,C,15.2
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,transformer,,Temperature,C,15.4
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.69
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.72
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,transformer,,Temperature,C,15.7
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.23
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.3
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.21
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
723349,BROOK LANE - OLTON,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-04-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-04-04T03:40:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
