Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.48
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.43
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.09
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.1
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.11
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.76
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.15
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.62
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.21
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.55
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.57
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.45
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.96
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.85
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.73
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.4
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.17
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
723349,BROOK LANE - OLTON,2023-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
723349,BROOK LANE - OLTON,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.78
723349,BROOK LANE - OLTON,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
723349,BROOK LANE - OLTON,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-05T21:10:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
