Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.0
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.21
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.5
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.77
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.2
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
723349,BROOK LANE - OLTON,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.84
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.84
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.43
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.02
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.02
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.02
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
723349,BROOK LANE - OLTON,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.52
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.19
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.06
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.19
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
723349,BROOK LANE - OLTON,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.38
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.5
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.83
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.2
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.83
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
723349,BROOK LANE - OLTON,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.7
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.47
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.51
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.99
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.4
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
723349,BROOK LANE - OLTON,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.43
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.73
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.54
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.4
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.54
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
723349,BROOK LANE - OLTON,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.23
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.95
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.92
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.9
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.92
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
723349,BROOK LANE - OLTON,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.09
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.78
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.71
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.0
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.71
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
723349,BROOK LANE - OLTON,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.05
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.17
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.15
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.81
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.59
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.22
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.9
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
723349,BROOK LANE - OLTON,2023-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.78
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.21
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.73
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.73
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
723349,BROOK LANE - OLTON,2023-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.87
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.06
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.6
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
723349,BROOK LANE - OLTON,2023-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.55
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.82
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
723349,BROOK LANE - OLTON,2023-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.07
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.67
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.42
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.9
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
723349,BROOK LANE - OLTON,2023-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.87
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.84
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.84
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
723349,BROOK LANE - OLTON,2023-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.01
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.01
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
723349,BROOK LANE - OLTON,2023-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.63
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
723349,BROOK LANE - OLTON,2023-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.75
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.95
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
723349,BROOK LANE - OLTON,2023-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.53
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.08
723349,BROOK LANE - OLTON,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.5
723349,BROOK LANE - OLTON,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-04-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
723349,BROOK LANE - OLTON,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-04-05T14:40:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
