Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-05T01:40:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
723349,BROOK LANE - OLTON,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
723349,BROOK LANE - OLTON,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
723349,BROOK LANE - OLTON,2023-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
723349,BROOK LANE - OLTON,2023-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
723349,BROOK LANE - OLTON,2023-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.56
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.25
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.19
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.42
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-04-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.18
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.26
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.4
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.5
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.04
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.39
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.85
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.4
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.69
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.32
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-04-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.02
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-04-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.57
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.03
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.06
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-04-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.23
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.79
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.39
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-04-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.5
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.98
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-04-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.15
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
723349,BROOK LANE - OLTON,2023-04-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.34
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-04-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.28
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.27
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-04-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
723349,BROOK LANE - OLTON,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.64
723349,BROOK LANE - OLTON,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-04-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-06T22:30:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
723349,BROOK LANE - OLTON,2023-04-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-04-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-04-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
723349,BROOK LANE - OLTON,2023-04-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
