Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
723349,BROOK LANE - OLTON,2023-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
723349,BROOK LANE - OLTON,2023-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
723349,BROOK LANE - OLTON,2023-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.21
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.35
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.53
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.6
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.1
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
723349,BROOK LANE - OLTON,2023-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.04
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
723349,BROOK LANE - OLTON,2023-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.91
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.8
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.91
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
723349,BROOK LANE - OLTON,2023-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.25
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.76
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.7
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.76
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
723349,BROOK LANE - OLTON,2023-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.13
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.4
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.1
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
723349,BROOK LANE - OLTON,2023-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.95
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.44
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.17
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.8
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
723349,BROOK LANE - OLTON,2023-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.52
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.32
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.25
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
723349,BROOK LANE - OLTON,2023-04-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.12
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.5
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.8
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.12
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
723349,BROOK LANE - OLTON,2023-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.94
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.87
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,132.7
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.9
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.87
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
723349,BROOK LANE - OLTON,2023-04-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.41
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.68
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.6
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
723349,BROOK LANE - OLTON,2023-04-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.11
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.76
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.76
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
723349,BROOK LANE - OLTON,2023-04-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.82
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.06
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-04-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.87
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.72
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
723349,BROOK LANE - OLTON,2023-04-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.02
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.6
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
723349,BROOK LANE - OLTON,2023-04-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.83
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
723349,BROOK LANE - OLTON,2023-04-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.91
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
723349,BROOK LANE - OLTON,2023-04-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.16
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.16
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-04-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-04-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-04-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-04-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
