Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
723349,BROOK LANE - OLTON,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-04-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-04-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.51
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-04-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-04-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.11
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.04
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-04-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.16
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-04-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.01
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.41
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-04-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-04-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.01
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-04-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.92
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.19
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-04-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.7
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.53
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-04-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.37
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-04-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.19
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.76
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-04-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-04-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.53
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-04-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.76
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.49
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-04-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.94
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-04-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.72
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-04-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.0
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.75
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.35
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-04-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.51
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.0
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.89
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-04-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.55
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.77
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
