Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
723349,BROOK LANE - OLTON,2023-04-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.31
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.89
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.95
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-04-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.02
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.22
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-04-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.44
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.46
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-04-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.93
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.28
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-04-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.13
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.25
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.18
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.58
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.37
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.86
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.02
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.22
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.7
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.08
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.5
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.19
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.51
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.54
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.61
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.17
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-04-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.25
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.47
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.63
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
723349,BROOK LANE - OLTON,2023-04-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.62
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.68
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-04-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.79
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
723349,BROOK LANE - OLTON,2023-04-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.56
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-04-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.35
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-04-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.81
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.59
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-04-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
723349,BROOK LANE - OLTON,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.0
723349,BROOK LANE - OLTON,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.53
723349,BROOK LANE - OLTON,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-04-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
