Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-04-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
723349,BROOK LANE - OLTON,2023-04-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-04-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-04-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-04-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-04-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.38
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-04-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
723349,BROOK LANE - OLTON,2023-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-04-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-04-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.9
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.21
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.71
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.94
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.12
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.67
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.94
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.61
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.85
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.69
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.69
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.84
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.93
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.93
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.12
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.46
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.44
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.44
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.61
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
