Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
723349,BROOK LANE - OLTON,2023-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
723349,BROOK LANE - OLTON,2023-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
723349,BROOK LANE - OLTON,2023-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
723349,BROOK LANE - OLTON,2023-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.43
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.43
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
723349,BROOK LANE - OLTON,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.28
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.57
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.28
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.1
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
723349,BROOK LANE - OLTON,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.11
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.58
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.25
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
723349,BROOK LANE - OLTON,2023-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.32
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.8
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.8
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
723349,BROOK LANE - OLTON,2023-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.51
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.44
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.75
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.4
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.44
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
723349,BROOK LANE - OLTON,2023-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.87
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.19
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.19
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.0
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.19
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.19
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
723349,BROOK LANE - OLTON,2023-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.09
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.73
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.1
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.73
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
723349,BROOK LANE - OLTON,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.58
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.77
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.77
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.05
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.18
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.5
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.75
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.27
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.27
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.84
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.18
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.6
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.18
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
723349,BROOK LANE - OLTON,2023-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.45
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
723349,BROOK LANE - OLTON,2023-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.74
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.69
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.1
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
723349,BROOK LANE - OLTON,2023-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.2
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.48
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.13
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.98
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.58
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.12
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.7
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
723349,BROOK LANE - OLTON,2023-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.73
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.8
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.29
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.52
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.7
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.0
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
723349,BROOK LANE - OLTON,2023-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.94
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.04
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.44
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.2
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.44
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
