Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.86
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.97
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.61
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.9
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.73
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.7
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
723349,BROOK LANE - OLTON,2023-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.01
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.35
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.15
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.68
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.51
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
723349,BROOK LANE - OLTON,2023-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.91
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.26
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.26
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
723349,BROOK LANE - OLTON,2023-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.45
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.06
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.14
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.8
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.65
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.24
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.32
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.7
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.92
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.32
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.5
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
723349,BROOK LANE - OLTON,2023-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.7
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
723349,BROOK LANE - OLTON,2023-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.79
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
723349,BROOK LANE - OLTON,2023-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.27
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.95
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.1
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
723349,BROOK LANE - OLTON,2023-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.32
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.32
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
723349,BROOK LANE - OLTON,2023-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.5
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.61
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
723349,BROOK LANE - OLTON,2023-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.45
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.18
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.18
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,127.4
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.2
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
723349,BROOK LANE - OLTON,2023-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.78
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.89
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,135.5
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.8
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.89
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
723349,BROOK LANE - OLTON,2023-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.08
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.24
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.1
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
723349,BROOK LANE - OLTON,2023-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.26
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.64
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.64
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.02
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
723349,BROOK LANE - OLTON,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.93
723349,BROOK LANE - OLTON,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-04-09T10:10:00.000+00:00,transformer,,Temperature,C,20.9
