Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-04-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.11
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-04-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.78
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
723349,BROOK LANE - OLTON,2023-04-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.76
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.9
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.76
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
723349,BROOK LANE - OLTON,2023-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.44
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.44
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
723349,BROOK LANE - OLTON,2023-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.46
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.07
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
723349,BROOK LANE - OLTON,2023-04-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.3
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.0
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-04-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.1
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.27
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
723349,BROOK LANE - OLTON,2023-04-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.72
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.09
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
723349,BROOK LANE - OLTON,2023-04-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.46
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-04-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.44
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-04-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.34
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
723349,BROOK LANE - OLTON,2023-04-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.74
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.95
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
723349,BROOK LANE - OLTON,2023-04-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.27
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-04-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.13
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.19
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-04-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.97
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.52
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.87
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-04-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.65
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.69
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.65
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-04-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.11
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.54
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
723349,BROOK LANE - OLTON,2023-04-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.32
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.07
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
723349,BROOK LANE - OLTON,2023-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.05
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.33
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
723349,BROOK LANE - OLTON,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
723349,BROOK LANE - OLTON,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.3
723349,BROOK LANE - OLTON,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
723349,BROOK LANE - OLTON,2023-04-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
