Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.5
723349,BROOK LANE - OLTON,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-04-10T21:10:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-04-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-04-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-04-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
723349,BROOK LANE - OLTON,2023-04-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-04-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.49
723349,BROOK LANE - OLTON,2023-04-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-04-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-04-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-04-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
723349,BROOK LANE - OLTON,2023-04-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.63
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.23
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.4
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.23
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
723349,BROOK LANE - OLTON,2023-04-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.08
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.7
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.8
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.7
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
723349,BROOK LANE - OLTON,2023-04-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.86
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.89
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
723349,BROOK LANE - OLTON,2023-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.65
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.56
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,123.3
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.6
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.65
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.56
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
723349,BROOK LANE - OLTON,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.85
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.83
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,135.7
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.0
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.83
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
723349,BROOK LANE - OLTON,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.89
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.68
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.5
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.68
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
723349,BROOK LANE - OLTON,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.1
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.74
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.42
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.3
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.3
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.42
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
723349,BROOK LANE - OLTON,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.86
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.43
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.36
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.4
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.36
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
723349,BROOK LANE - OLTON,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.15
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.46
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.56
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
723349,BROOK LANE - OLTON,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.39
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-04-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.08
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.54
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-04-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.89
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.35
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-04-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.2
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.37
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.18
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.2
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.18
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
723349,BROOK LANE - OLTON,2023-04-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.25
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.37
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.2
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
723349,BROOK LANE - OLTON,2023-04-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.29
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.05
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-04-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.12
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.02
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.02
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
723349,BROOK LANE - OLTON,2023-04-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.19
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.27
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.74
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.13
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.3
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.13
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
723349,BROOK LANE - OLTON,2023-04-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.17
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.05
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.0
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
723349,BROOK LANE - OLTON,2023-04-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.99
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.27
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.1
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
