Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
723349,BROOK LANE - OLTON,2023-04-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.58
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.78
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.38
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.86
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.7
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
723349,BROOK LANE - OLTON,2023-04-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.86
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.81
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.55
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.4
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.55
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
723349,BROOK LANE - OLTON,2023-04-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.93
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.76
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.6
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.9
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
723349,BROOK LANE - OLTON,2023-04-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.23
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.28
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.15
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.3
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
723349,BROOK LANE - OLTON,2023-04-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.76
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.07
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.27
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.76
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.07
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
723349,BROOK LANE - OLTON,2023-04-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.52
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.0
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,127.7
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.0
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
723349,BROOK LANE - OLTON,2023-04-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.94
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.25
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.97
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,131.9
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.3
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.25
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.97
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
723349,BROOK LANE - OLTON,2023-04-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.32
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.27
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,123.4
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.6
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.27
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
723349,BROOK LANE - OLTON,2023-04-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.3
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.3
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.6
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
723349,BROOK LANE - OLTON,2023-04-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.67
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.72
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.8
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.72
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
723349,BROOK LANE - OLTON,2023-04-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.57
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.6
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,128.6
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.3
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.6
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
723349,BROOK LANE - OLTON,2023-04-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.5
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.62
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.6
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.0
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.62
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
723349,BROOK LANE - OLTON,2023-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.03
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.47
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-04-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.83
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.26
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.86
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.28
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.13
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.01
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.73
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
723349,BROOK LANE - OLTON,2023-04-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.07
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-04-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.06
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.3
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.05
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
723349,BROOK LANE - OLTON,2023-04-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.45
723349,BROOK LANE - OLTON,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.12
