Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
723349,BROOK LANE - OLTON,2023-04-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
723349,BROOK LANE - OLTON,2023-04-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-04-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-04-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-04-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-04-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
723349,BROOK LANE - OLTON,2023-04-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
723349,BROOK LANE - OLTON,2023-04-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-04-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-04-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-04-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-04-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-04-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-04-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-04-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-04-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-04-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-04-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.3
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-04-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.04
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.08
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-04-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.17
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-04-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-04-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.32
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-04-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.21
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-04-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.27
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
723349,BROOK LANE - OLTON,2023-04-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.39
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-04-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-04-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.59
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-04-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-04-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-04-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
